Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110233,North St. Downend Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110233,North St. Downend Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.85
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.72
