Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.75
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110233,North St. Downend Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.4
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.22
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.37
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.79
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.81
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110233,North St. Downend Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.68
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.2
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
