Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110233,North St. Downend Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.86
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.54
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.48
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.62
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.4
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
110233,North St. Downend Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.8
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.58
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.86
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
110233,North St. Downend Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.85
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.29
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.32
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.26
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.05
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
