Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.64
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.03
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.93
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
110233,North St. Downend Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.0
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.21
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.94
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.44
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.89
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.85
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110233,North St. Downend Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.23
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.21
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.91
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.16
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.38
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.4
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
