Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.27
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.61
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110233,North St. Downend Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
110233,North St. Downend Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.4
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.6
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.32
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.16
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.22
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.84
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.63
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.31
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.44
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.1
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.43
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.07
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
