Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.79
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.69
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.42
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
110233,North St. Downend Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.77
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.07
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.9
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.58
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.45
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.67
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110233,North St. Downend Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.02
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
