Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.56
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.7
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.61
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
