Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.01
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.26
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.48
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
110233,North St. Downend Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.17
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
