Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.03
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110233,North St. Downend Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.59
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110233,North St. Downend Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.72
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.97
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.69
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.77
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.14
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110233,North St. Downend Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
