Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.79
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.45
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.75
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.71
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.71
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
