Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.55
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.62
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.65
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.7
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.39
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.63
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.7
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.61
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
110233,North St. Downend Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.36
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.19
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.29
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.03
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.59
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110233,North St. Downend Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.56
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.68
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.66
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
