Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.32
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.63
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.15
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
110233,North St. Downend Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.87
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.24
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.11
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.48
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.24
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.13
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.55
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.31
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.99
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110233,North St. Downend Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.94
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
