Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.89
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.61
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.6
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.47
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.75
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.76
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.66
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.94
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.42
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
