Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.58
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.53
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.42
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.61
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
