Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.08
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.56
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.43
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
