Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.9
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.48
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.48
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.02
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.58
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
