Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.8
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.06
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.59
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.17
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.69
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110233,North St. Downend Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.15
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.85
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.8
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
