Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.9
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.84
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.4
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.43
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.6
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.27
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.86
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.47
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.83
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
