Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.72
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.2
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.59
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.23
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
