Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.18
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.74
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.78
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.04
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.87
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
