Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.19
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.34
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.56
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.91
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.89
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.78
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.49
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.67
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.95
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.27
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.99
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.06
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
