Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.67
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.32
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.55
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.9
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.1
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.0
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.91
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.9
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110233,North St. Downend Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.25
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.34
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.22
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.98
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.49
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.38
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
