Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.17
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.57
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.5
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.36
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.35
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.55
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.83
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.2
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.48
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.93
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.32
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.65
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
110233,North St. Downend Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.78
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.45
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.67
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.08
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.55
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.97
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110233,North St. Downend Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.08
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
110233,North St. Downend Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
