Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.13
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.59
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
110233,North St. Downend Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.01
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.57
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.83
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.54
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.05
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,28.98
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.16
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
110233,North St. Downend Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.41
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
110233,North St. Downend Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.04
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.92
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
