Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.8
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110233,North St. Downend Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.63
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.1
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.2
