Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.56
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.71
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.77
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
