Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.55
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.94
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.06
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.36
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.15
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.67
