Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.21
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.66
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.4
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.56
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.63
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.99
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
