Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.85
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.48
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.51
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.85
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.18
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.48
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.73
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.67
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
