Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.8
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.68
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.15
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.48
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.41
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110233,North St. Downend Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.27
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.38
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
