Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.47
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.25
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.9
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110233,North St. Downend Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.05
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.4
