Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.25
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.26
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.4
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
