Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
