Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.66
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
