Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.12
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.95
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
