Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.79
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.27
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.41
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
