Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.97
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.81
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.13
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L2 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
