Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L2 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.17
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L1 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L2 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L2 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L3 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.07
