Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L3 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L2 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L3 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L2 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.57
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.92
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.78
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L3 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.49
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L3 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.84
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L3 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
