Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L3 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.25
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L3 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L3 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L3 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L3 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.91
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L3 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.6
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.24
