Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L3 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.48
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.08
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L3 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.27
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L3 Active Power,kW,17.4
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.98
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.25
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
110233,North St. Downend Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L3 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.04
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L3 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.53
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.69
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L3 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,N Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.6
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.24
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L3 Active Power,kW,18.93
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.18
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
