Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.2
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L3 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,N Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.5
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.18
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110233,North St. Downend Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L3 Active Power,kW,18.69
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.96
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.19
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.81
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.33
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.62
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.86
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.23
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.98
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110233,North St. Downend Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L3 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,28.11
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.16
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.12
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L1 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L3 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.64
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.68
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
110233,North St. Downend Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L3 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.19
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.48
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.88
