Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L3 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.87
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.96
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
110233,North St. Downend Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L3 Active Power,kW,14.56
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.42
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.21
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.91
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.04
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.62
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.25
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L1 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.87
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.97
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,28.45
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.93
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.02
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.38
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.88
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,29.47
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L1 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.48
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,26.44
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
