Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110233,North St. Downend Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.83
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.97
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L1 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.8
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L1 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.84
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,28.06
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.08
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.7
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.41
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.15
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.76
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.32
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,2.16
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.25
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.88
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,N Current (RMS),A,12.7
