Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.12
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.03
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.88
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110233,North St. Downend Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.2
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.25
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L3 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,N Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.95
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
