Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.44
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.84
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.81
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.81
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.07
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.36
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110233,North St. Downend Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.14
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.96
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.58
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110233,North St. Downend Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.0
