Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.04
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110233,North St. Downend Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.08
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110233,North St. Downend Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L1 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.13
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L1 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L3 Active Power,kW,0.37
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L3 Active Power,kW,0.13
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.73
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.1
