Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110233,North St. Downend Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L3 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.5
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.72
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.06
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.31
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110233,North St. Downend Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.13
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.25
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.73
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L3 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110233,North St. Downend Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110233,North St. Downend Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.0
