Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.91
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.68
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,26.97
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.5
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L1 Active Power,kW,0.64
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.39
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.08
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110233,North St. Downend Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
