Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.36
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.8
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.55
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.96
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.05
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.98
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.21
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
110233,North St. Downend Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.94
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.56
