Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,21.79
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.07
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.02
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110233,North St. Downend Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.65
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110233,North St. Downend Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.17
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
110233,North St. Downend Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L1 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L1 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.35
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
