Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.19
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L1 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L3 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L1 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L1 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.73
