Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L1 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L1 Active Power,kW,0.59
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L1 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L3 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
