Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.08
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L1 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.34
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L1 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L1 Active Power,kW,0.6
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,N Current (RMS),A,18.8
