Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.11
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.9
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L2 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.6
