Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0024,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0024,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.78
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L2 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0024,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,17.17
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0024,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0023,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0024,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0023,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L2 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L1 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0024,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0023,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
